Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.44
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.46
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,98.7
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.88
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,172.5
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,404.3
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.7
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.66
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.39
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.2
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.7
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.08
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.44
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,96.9
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,177.3
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,213.17
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,109.16
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,119.75
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,380.0
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,873.7
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
921755,BARCLAY STREET K 81,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.3
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,94.17
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.06
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.58
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,169.7
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,386.9
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.42
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.89
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.31
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.43
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,170.2
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,55.9
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,198.87
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,98.61
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,101.02
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,382.4
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,817.7
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
921755,BARCLAY STREET K 81,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.17
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.47
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,99.29
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.58
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,177.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,407.9
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,131.2
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.69
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.18
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.93
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.09
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,173.1
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.3
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,29.3
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,198.24
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.13
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.68
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,407.4
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,814.6
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
921755,BARCLAY STREET K 81,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.59
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.27
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.91
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.27
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,103.22
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.98
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,185.2
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,422.2
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.07
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.35
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.11
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,110.7
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,174.3
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,129.2
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,29.1
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,201.73
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.11
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,98.75
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,418.8
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,825.3
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
921755,BARCLAY STREET K 81,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.43
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,50.9
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.81
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,98.91
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.36
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,185.1
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,403.5
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.1
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.88
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,50.7
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.38
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,124.1
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,207.8
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,202.1
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.08
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.57
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,450.7
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,824.6
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
921755,BARCLAY STREET K 81,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.97
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.63
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,117.14
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.18
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,215.1
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,476.7
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.97
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.48
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,46.47
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.89
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,190.3
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,136.1
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,217.8
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.65
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.9
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,491.5
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,885.9
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921755,BARCLAY STREET K 81,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.08
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.96
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,100.39
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.11
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,174.9
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,406.8
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.3
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.18
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.18
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.18
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,104.8
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,195.47
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.79
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.57
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,396.5
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,792.6
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
921755,BARCLAY STREET K 81,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.97
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.7
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,95.84
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.36
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,162.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,391.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.58
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.42
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.09
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,102.0
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,172.56
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.27
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.25
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,338.4
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,705.3
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
921755,BARCLAY STREET K 81,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.16
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
