Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.93
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,93.27
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.86
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,151.1
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,381.3
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,169.1
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.43
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.85
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,155.7
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,167.8
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,109.81
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,318.7
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,685.9
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
921755,BARCLAY STREET K 81,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.13
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,92.24
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.08
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.39
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,139.5
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,375.8
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.18
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.02
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,161.8
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,29.1
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,166.7
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.87
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,107.37
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,287.7
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,680.6
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
921755,BARCLAY STREET K 81,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.9
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.05
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.86
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.29
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,153.3
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,378.9
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,120.8
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.11
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.75
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.6
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,150.9
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,47.8
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,175.34
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,86.69
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.23
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,325.4
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,716.3
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
921755,BARCLAY STREET K 81,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.05
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.67
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.27
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,163.3
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,378.1
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.0
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.12
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.23
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.09
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,179.23
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.72
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,370.2
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,731.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
921755,BARCLAY STREET K 81,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.92
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,83.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.62
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,149.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,341.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.38
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.78
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,157.8
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.14
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.05
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,295.8
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,644.1
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
921755,BARCLAY STREET K 81,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.01
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.61
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,91.17
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.58
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,163.1
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,371.4
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.9
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.56
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,164.69
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.48
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.51
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,328.9
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,672.1
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
921755,BARCLAY STREET K 81,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.81
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,87.43
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.68
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,152.3
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,355.2
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.57
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,163.25
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.87
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,93.2
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,309.3
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,664.0
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
921755,BARCLAY STREET K 81,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.79
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.28
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,86.05
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.44
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,146.2
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,348.5
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.6
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.86
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.35
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.07
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,62.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,168.33
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,87.27
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,86.05
