Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,313.2
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,682.2
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
921755,BARCLAY STREET K 81,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.9
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.66
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,91.25
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.13
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,158.1
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,370.1
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.7
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.16
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.51
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,171.39
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,82.54
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,90.12
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,326.0
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,694.7
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
921755,BARCLAY STREET K 81,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.99
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.58
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.65
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.32
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,87.85
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.5
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,156.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,356.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,146.1
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.98
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,29.1
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,164.27
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,72.99
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,86.61
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,329.2
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,666.7
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
921755,BARCLAY STREET K 81,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.8
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.87
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,90.51
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,367.1
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.3
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,30.0
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,163.96
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,66.43
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.95
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,356.9
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,666.3
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
921755,BARCLAY STREET K 81,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.22
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.3
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,86.55
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.28
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,163.9
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,349.9
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.4
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,158.75
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.94
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,341.8
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,642.8
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
921755,BARCLAY STREET K 81,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.7
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,88.75
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.8
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,161.3
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,357.5
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.1
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.13
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,157.26
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,72.17
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,81.88
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,303.2
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,633.7
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
921755,BARCLAY STREET K 81,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.43
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,85.76
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.27
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,160.7
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,345.0
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.2
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.77
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.11
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,30.4
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,161.12
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,72.25
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,77.17
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,319.6
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,648.2
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
921755,BARCLAY STREET K 81,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.67
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.58
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,89.33
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.53
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,163.6
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,359.9
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.3
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.95
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.5
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,30.0
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,158.68
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,72.57
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,78.89
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,310.0
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,639.2
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
921755,BARCLAY STREET K 81,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.94
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,83.95
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.21
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,146.1
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,338.3
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.96
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.75
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,30.7
