Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,152.55
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,79.72
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,77.42
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,275.8
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.9
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
921755,BARCLAY STREET K 81,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.45
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,85.14
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.34
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,148.0
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,342.6
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.89
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,36.8
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,156.34
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,78.52
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,73.87
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,294.7
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,629.9
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
921755,BARCLAY STREET K 81,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,89.76
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.27
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,150.9
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,361.4
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.48
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,31.0
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,158.77
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,79.35
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,78.42
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,298.0
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,640.8
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
921755,BARCLAY STREET K 81,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.32
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,85.99
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.12
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,145.3
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,346.1
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.3
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.58
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.86
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.1
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,31.1
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,158.08
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,85.66
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,76.1
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,287.2
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,638.2
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
921755,BARCLAY STREET K 81,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,89.0
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.68
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,152.6
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,357.9
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,129.9
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.58
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,163.7
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,82.56
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,79.68
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,306.7
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,659.9
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
921755,BARCLAY STREET K 81,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,90.65
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.41
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,154.1
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,364.2
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.2
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.2
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.03
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,31.3
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,165.86
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,79.35
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,82.52
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,317.7
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,668.2
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
921755,BARCLAY STREET K 81,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,87.9
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.68
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,156.1
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,353.3
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.65
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.07
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.73
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.08
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,31.4
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,155.78
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,76.01
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.41
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,309.1
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,628.3
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
921755,BARCLAY STREET K 81,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,88.19
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.83
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,160.7
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,354.7
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.3
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,164.74
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,77.73
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,331.0
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,663.9
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
921755,BARCLAY STREET K 81,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.16
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,88.8
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.29
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,162.8
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,355.8
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
