Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.07
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.29
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,46.0
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,161.57
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,79.05
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,72.52
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,321.4
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,649.4
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
921755,BARCLAY STREET K 81,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.89
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.04
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,86.52
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.84
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,347.4
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.09
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.53
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,32.0
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,160.09
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,79.48
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.08
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,311.2
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,644.5
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
921755,BARCLAY STREET K 81,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,86.82
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.16
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,348.9
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,32.1
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,155.58
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,81.41
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,75.21
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,288.4
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,627.5
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
921755,BARCLAY STREET K 81,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,37.1
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.77
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,88.27
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,355.1
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.02
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.6
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,32.3
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,158.62
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,83.55
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.35
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,308.1
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,640.3
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
921755,BARCLAY STREET K 81,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.11
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.93
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,170.3
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,371.2
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.06
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.58
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,42.8
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,165.36
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,79.99
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,79.09
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,320.8
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,667.6
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
921755,BARCLAY STREET K 81,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.9
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.58
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.24
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,95.06
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.71
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,169.2
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,382.7
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.2
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.62
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.55
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.4
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,166.64
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,81.59
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,87.42
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,309.2
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,672.6
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
921755,BARCLAY STREET K 81,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.73
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.96
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,97.2
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.14
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,175.3
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,390.1
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.2
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.69
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.98
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,32.6
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,169.5
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,79.4
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,84.62
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,329.7
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,682.1
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
921755,BARCLAY STREET K 81,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,96.13
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.72
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,168.4
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,385.5
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.12
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.44
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,32.8
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,170.05
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,85.76
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,90.77
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,306.8
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,683.7
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
921755,BARCLAY STREET K 81,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,92.01
