Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.33
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,369.1
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.99
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,32.7
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,164.1
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,86.26
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,91.02
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,287.0
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,660.5
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
921755,BARCLAY STREET K 81,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.59
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,95.81
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.48
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,156.2
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,384.6
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,155.7
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.41
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.76
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.7
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,33.1
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,167.48
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,90.09
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,93.89
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,285.2
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,674.9
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
921755,BARCLAY STREET K 81,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.11
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.65
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.37
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.26
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,147.9
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,366.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.6
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.62
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.6
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,37.5
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,161.62
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,86.96
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,96.18
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,274.4
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,650.8
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
921755,BARCLAY STREET K 81,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,39.4
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,91.61
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.3
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,152.0
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,367.7
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,139.0
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.32
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,57.4
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,33.3
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,163.98
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,79.97
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,87.93
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,310.6
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,660.5
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
921755,BARCLAY STREET K 81,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,92.17
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.95
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,150.7
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,370.4
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.2
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.37
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,36.9
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,167.93
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,81.93
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,97.85
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,307.2
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,677.1
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
921755,BARCLAY STREET K 81,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.63
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,90.39
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.32
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,363.1
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,155.3
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.54
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.25
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,33.6
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,166.63
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,81.02
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,94.77
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,309.1
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,671.8
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
921755,BARCLAY STREET K 81,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.56
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,89.67
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.27
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,149.3
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,360.5
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,164.1
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.23
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.83
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,33.9
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,171.5
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,82.16
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,105.06
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,312.7
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,691.9
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
921755,BARCLAY STREET K 81,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.95
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,47.3
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.94
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.69
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,157.5
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,374.6
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,173.9
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.98
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.28
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,39.7
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,176.93
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.23
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,108.83
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,376.5
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,715.3
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
921755,BARCLAY STREET K 81,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.62
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
