Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,93.8
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.81
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,163.5
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,378.1
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.43
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.09
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,94.7
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,42.7
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,178.62
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.32
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,97.66
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,391.4
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,722.1
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
921755,BARCLAY STREET K 81,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,92.24
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.58
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,372.8
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.4
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.15
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.87
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,81.7
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.4
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,45.6
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,173.18
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,77.3
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,95.2
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,350.3
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,702.0
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
921755,BARCLAY STREET K 81,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.6
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.87
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.23
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.96
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,95.64
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.07
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,157.7
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,388.1
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.0
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.22
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.76
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,37.6
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,174.55
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.41
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,93.37
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,350.4
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,710.3
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
921755,BARCLAY STREET K 81,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,94.81
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.72
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,162.3
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,385.8
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.51
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.28
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.27
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,92.3
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.3
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,38.6
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,181.24
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.32
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,95.5
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,373.1
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,740.0
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
921755,BARCLAY STREET K 81,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,95.87
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.47
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,389.9
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,145.9
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,74.0
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.95
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.45
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,90.9
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,127.7
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,34.8
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,178.89
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,77.77
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,96.94
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,372.3
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,731.3
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
921755,BARCLAY STREET K 81,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,92.94
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.96
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,150.6
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,377.3
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.7
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.66
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.21
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.43
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.14
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,35.1
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,170.67
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,80.85
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,98.15
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,324.9
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,695.3
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
921755,BARCLAY STREET K 81,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.55
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,91.65
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.09
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,144.4
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,371.4
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,176.2
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.27
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.68
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.33
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,35.2
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,173.54
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,83.15
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,106.55
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,321.4
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,705.8
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
921755,BARCLAY STREET K 81,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.72
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,88.62
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.63
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.59
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,136.1
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,358.5
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,184.1
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.12
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.99
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.73
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,82.5
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.4
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,35.3
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,172.6
