Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,92.62
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,107.84
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,305.3
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,701.3
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
921755,BARCLAY STREET K 81,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,211.25
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,130.06
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,363.5
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,858.7
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.1
921755,BARCLAY STREET K 81,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,532.9
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,206.3
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,130.12
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,299.4
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,842.1
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,563.9
921755,BARCLAY STREET K 81,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.8
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,202.31
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,127.18
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,298.0
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,822.5
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,553.2
921755,BARCLAY STREET K 81,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,202.52
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,120.82
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,330.6
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,821.7
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
921755,BARCLAY STREET K 81,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,209.59
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,132.11
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,303.8
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,855.1
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.8
921755,BARCLAY STREET K 81,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,211.26
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,149.21
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,299.3
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,863.2
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,552.6
921755,BARCLAY STREET K 81,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,227.02
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,147.35
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,346.0
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,928.1
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.9
921755,BARCLAY STREET K 81,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,606.7
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,226.97
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,148.5
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,328.9
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,927.5
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.3
921755,BARCLAY STREET K 81,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.4
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,225.58
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,148.24
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,327.3
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,916.3
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,589.2
921755,BARCLAY STREET K 81,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,607.7
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,239.34
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,149.6
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,372.4
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,976.5
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,599.7
921755,BARCLAY STREET K 81,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.2
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,246.0
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,161.85
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,152.48
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,364.9
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1005.0
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,662.6
921755,BARCLAY STREET K 81,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,627.6
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,235.22
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,162.37
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,165.19
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,308.3
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,958.0
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,662.3
921755,BARCLAY STREET K 81,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,678.9
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,225.87
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,158.86
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,140.74
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,324.0
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,921.7
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,650.5
921755,BARCLAY STREET K 81,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.4
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,44.1
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,213.5
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,154.73
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,151.46
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,277.7
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,870.7
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,632.4
921755,BARCLAY STREET K 81,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,622.0
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,52.9
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,205.58
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,147.96
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,150.56
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,265.7
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,835.3
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,603.3
921755,BARCLAY STREET K 81,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.1
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,55.3
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,220.68
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,154.56
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,155.18
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,289.1
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,898.1
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,630.7
921755,BARCLAY STREET K 81,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,48.2
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,229.39
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,153.51
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,162.8
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,314.7
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,936.5
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,628.7
921755,BARCLAY STREET K 81,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,668.9
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,41.9
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,233.98
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,160.79
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,176.09
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,297.5
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,956.3
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,658.9
921755,BARCLAY STREET K 81,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,723.1
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,249.85
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,157.71
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,173.18
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,346.3
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1019.0
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,644.5
921755,BARCLAY STREET K 81,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,710.0
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,182.8
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,41.3
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,246.08
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,162.9
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,169.28
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,332.8
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1007.0
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,667.5
921755,BARCLAY STREET K 81,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,695.3
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,41.1
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,180.62
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,176.5
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921755,BARCLAY STREET K 81,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,184.85
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,186.6
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,40.4
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,167.71
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,176.7
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,40.2
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,168.47
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,125.0
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,182.3
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,39.7
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921755,BARCLAY STREET K 81,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,160.57
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.3
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.2
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.65
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,128.47
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.3
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,171.9
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,193.6
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,39.7
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,182.53
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.9
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,135.63
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.01
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,198.8
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,556.1
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,245.0
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,187.3
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,45.9
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,176.01
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.75
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,130.03
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.35
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,199.1
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,534.0
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,147.1
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,211.9
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.27
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,52.35
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,178.7
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,172.21
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.3
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,132.36
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.14
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,209.5
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,543.4
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,264.3
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.49
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,47.24
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,194.9
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,191.0
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,38.9
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,157.92
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.82
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,131.16
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.45
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,199.6
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,538.7
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,228.6
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.49
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.39
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,50.05
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.14
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,206.4
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.98
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.88
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,198.3
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.6
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,207.2
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,160.69
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.89
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,138.59
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.26
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,217.3
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,567.3
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,208.3
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.82
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,51.8
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,212.9
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.69
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.67
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,108.2
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,189.0
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.0
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,225.3
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,36.1
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,250.29
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,156.23
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,368.6
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1026.0
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,645.9
921755,BARCLAY STREET K 81,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.2
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.82
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,136.38
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,221.3
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,560.0
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,180.8
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.87
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,50.97
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,210.1
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.97
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.01
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,102.6
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,174.0
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.7
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,224.8
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,38.0
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,241.52
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,144.57
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,354.6
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,993.8
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,660.7
921755,BARCLAY STREET K 81,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,598.4
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.97
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,126.34
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,215.1
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,522.3
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.9
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.7
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.16
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,179.6
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.86
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.7
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,98.7
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,186.6
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,207.1
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,239.01
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,133.91
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,386.8
