Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,988.8
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.9
921755,BARCLAY STREET K 81,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.3
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.77
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.65
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,179.5
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,447.5
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,174.7
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.88
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.98
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,169.8
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.55
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.97
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,88.9
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,176.4
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,193.8
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,41.3
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,216.9
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,128.43
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,339.4
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,894.1
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
921755,BARCLAY STREET K 81,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,113.98
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,181.2
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,468.3
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,184.7
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.53
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.01
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.1
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,169.6
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.43
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.61
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,92.7
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,188.0
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,190.4
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,226.92
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,137.71
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,354.7
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,934.7
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.4
921755,BARCLAY STREET K 81,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.43
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.52
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,106.96
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.46
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.37
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,439.0
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.8
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.36
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.51
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,164.0
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.86
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.01
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,92.9
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,190.1
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,214.2
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,37.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,222.1
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,143.52
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,314.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,914.4
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,597.3
921755,BARCLAY STREET K 81,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.3
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,104.51
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.43
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.58
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,148.0
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,427.7
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.1
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,206.1
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.86
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.12
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.7
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,161.9
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.6
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.78
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,183.8
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,211.1
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,36.9
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,212.51
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,144.26
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,282.2
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,871.5
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,595.1
921755,BARCLAY STREET K 81,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,102.54
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.14
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.64
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,141.2
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,419.9
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,125.2
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,201.9
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.8
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.37
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,135.8
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,171.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.62
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,175.9
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,211.8
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,36.6
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,210.49
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,146.9
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,265.6
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,864.0
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,598.9
921755,BARCLAY STREET K 81,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.2
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.49
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.52
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.12
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,104.72
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.18
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,52.16
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,146.6
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,431.8
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,219.2
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.18
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.78
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.4
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,157.9
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.74
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.36
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,161.1
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,135.1
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,225.6
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,36.6
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,209.84
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,148.98
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,267.2
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,867.6
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,593.1
921755,BARCLAY STREET K 81,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,621.8
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.88
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,98.21
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.97
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,52.12
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,405.5
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,142.1
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,217.9
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.66
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,48.88
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,203.2
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.67
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.8
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,50.35
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.7
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,210.2
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,42.0
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,200.3
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,148.6
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,232.7
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,829.4
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,614.5
921755,BARCLAY STREET K 81,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,620.1
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.37
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.13
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.63
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,96.35
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.44
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.13
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,399.0
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.3
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,239.5
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.87
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.96
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,188.3
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.71
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.28
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.16
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,178.3
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.9
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,181.1
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,36.5
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
921755,BARCLAY STREET K 81,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,158.18
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.76
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,93.6
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.96
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.76
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,386.6
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,143.4
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,223.9
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.94
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.11
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.9
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.0
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,49.96
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.98
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.52
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,207.8
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,182.3
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,38.3
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
921755,BARCLAY STREET K 81,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,148.38
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,43.9
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.35
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,92.35
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.95
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.46
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,108.5
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,380.8
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,179.5
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,214.4
