Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.85
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.54
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,172.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.5
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.87
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.25
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,72.0
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,185.7
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,181.7
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,40.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,152.39
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,48.1
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.27
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.98
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,94.88
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.51
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,61.41
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,110.1
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,391.0
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,255.2
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.13
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.37
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,160.3
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.56
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.5
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,164.2
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,85.0
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
921755,BARCLAY STREET K 81,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,145.17
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.26
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,64.9
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.81
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.09
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,103.39
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.14
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,54.59
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,140.0
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,426.8
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.1
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,227.4
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.57
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.44
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,164.1
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.83
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.11
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.34
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.8
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,35.8
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,146.84
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.1
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,53.3
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.25
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,51.11
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,396.4
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,214.7
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.88
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.39
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.1
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.88
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.32
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,46.25
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.5
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.1
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,193.6
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,39.0
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
921755,BARCLAY STREET K 81,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,142.46
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.17
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.56
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.74
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.01
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.46
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.64
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,160.0
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.15
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.66
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.64
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,146.8
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.1
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,161.5
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,42.6
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921755,BARCLAY STREET K 81,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,142.26
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.2
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.6
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.6
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.06
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.8
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,178.5
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.71
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.48
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.35
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.2
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,169.1
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,39.9
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
921755,BARCLAY STREET K 81,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,151.91
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.21
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.95
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.7
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.1
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.22
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.35
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,162.9
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.0
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,153.9
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,42.3
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921755,BARCLAY STREET K 81,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,132.92
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.27
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.62
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.61
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.04
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.01
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.48
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,140.9
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,35.1
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921755,BARCLAY STREET K 81,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,148.76
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.22
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.01
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.29
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.63
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.73
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.78
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.82
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,171.0
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,38.8
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,200.08
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,134.34
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,249.3
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,827.4
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,630.6
921755,BARCLAY STREET K 81,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.9
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.42
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.07
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.65
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.41
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.5
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.65
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,177.7
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,41.5
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,188.38
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,133.04
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,216.4
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,776.9
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,613.1
921755,BARCLAY STREET K 81,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.9
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.45
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.65
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.2
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.3
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.26
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.48
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.64
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,58.6
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,162.0
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,54.7
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,195.61
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,140.3
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,224.0
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,807.3
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,642.2
921755,BARCLAY STREET K 81,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.0
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.61
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.05
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.18
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.5
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.68
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.61
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.07
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.36
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,175.7
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,34.4
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,192.42
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,147.77
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,214.3
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,791.8
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,592.3
921755,BARCLAY STREET K 81,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.3
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.19
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.78
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.74
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,52.67
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.38
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.21
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.63
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,181.4
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,34.2
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,191.34
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,153.9
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,219.1
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,787.7
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,583.8
921755,BARCLAY STREET K 81,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.6
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.63
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.86
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.94
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,74.2
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,170.9
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,43.0
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,193.0
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,154.0
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,244.6
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,796.4
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.7
921755,BARCLAY STREET K 81,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,640.6
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.8
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.24
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.53
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,87.8
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,177.4
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,44.7
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,192.78
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.81
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,271.3
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,794.7
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.3
921755,BARCLAY STREET K 81,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.48
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.93
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.91
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.18
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,39.4
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,188.68
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,129.1
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,251.9
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,779.2
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.6
921755,BARCLAY STREET K 81,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.05
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.66
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.82
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.37
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,51.28
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,213.4
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,39.1
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
