Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,196.23
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,158.57
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,226.6
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,809.4
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.9
921755,BARCLAY STREET K 81,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,660.3
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.5
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.74
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.88
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.7
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,207.6
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,190.48
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,149.04
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,215.2
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,788.2
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.1
921755,BARCLAY STREET K 81,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.4
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.15
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.75
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,171.5
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,169.6
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
921755,BARCLAY STREET K 81,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,138.9
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.14
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.08
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.49
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.0
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.3
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,152.5
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,32.8
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
921755,BARCLAY STREET K 81,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,135.01
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.29
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.31
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.43
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.6
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.4
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,35.7
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
921755,BARCLAY STREET K 81,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,124.38
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.98
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.86
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.2
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,32.6
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921755,BARCLAY STREET K 81,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,114.92
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.76
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.44
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.82
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.5
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,144.3
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,50.0
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
921755,BARCLAY STREET K 81,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,128.94
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.71
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.63
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.1
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,164.3
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,119.95
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.62
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.9
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.77
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,142.9
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.7
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,168.3
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,41.0
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
921755,BARCLAY STREET K 81,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,126.78
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.68
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.47
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,89.1
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,150.6
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,178.5
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,39.7
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
921755,BARCLAY STREET K 81,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,127.37
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.49
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,48.94
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,141.6
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,200.8
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,42.6
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
921755,BARCLAY STREET K 81,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,119.55
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.71
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,53.73
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,121.6
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,171.6
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,220.8
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
921755,BARCLAY STREET K 81,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,110.23
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.16
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.73
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,48.6
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,101.9
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,149.7
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,199.1
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,218.79
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,117.77
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,134.42
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,354.0
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,894.9
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
921755,BARCLAY STREET K 81,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.58
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.72
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.72
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,99.6
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.5
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,199.7
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,28.2
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,206.88
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,127.6
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,129.6
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,299.5
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,847.2
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.9
921755,BARCLAY STREET K 81,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.8
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.67
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.61
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,51.18
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,110.6
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.1
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,209.4
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,29.3
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,191.37
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,109.18
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,137.08
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,294.4
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,780.7
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
921755,BARCLAY STREET K 81,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.1
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.94
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.69
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,106.5
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.5
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,171.8
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,205.78
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.29
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,134.17
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,371.9
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,838.7
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
921755,BARCLAY STREET K 81,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.61
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.02
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.34
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,93.7
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.0
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,201.49
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,106.17
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,131.35
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,334.6
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,821.9
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
921755,BARCLAY STREET K 81,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.6
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.16
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,106.34
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.26
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,48.58
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,152.0
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.38
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.25
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,92.5
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.7
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,174.9
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,186.38
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,114.74
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,142.1
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,267.3
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,761.5
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
921755,BARCLAY STREET K 81,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.8
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.35
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,108.8
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.36
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.3
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,168.6
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,443.2
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.17
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.92
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.97
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,164.7
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,201.79
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.24
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,115.52
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,315.9
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,823.6
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.4
921755,BARCLAY STREET K 81,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.35
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,113.02
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.12
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,173.5
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,459.4
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.7
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.3
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.22
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,59.72
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.97
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,44.49
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,183.8
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,206.51
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,138.16
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,119.22
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,297.1
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,839.5
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.3
921755,BARCLAY STREET K 81,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.53
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.89
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,120.45
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.32
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,194.3
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,487.9
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,138.4
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.37
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.13
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,176.3
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.33
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,42.93
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,105.7
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.6
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,177.0
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,206.49
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,114.62
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,124.21
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,325.1
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,837.7
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
921755,BARCLAY STREET K 81,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.7
