Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,111.9
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.62
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.26
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,184.2
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,454.0
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.3
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.39
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.32
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,102.9
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,145.0
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,165.5
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,200.99
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,98.79
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,122.32
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,349.5
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,817.3
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
921755,BARCLAY STREET K 81,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.2
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,73.5
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.19
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.73
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,111.03
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.52
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.18
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,174.4
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,452.5
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.3
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.27
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.5
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.93
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.36
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,162.2
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,198.54
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,101.67
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,115.79
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,342.3
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,811.8
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
921755,BARCLAY STREET K 81,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.03
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.94
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,121.4
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.67
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.46
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,190.3
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,495.0
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,166.5
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.23
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,180.9
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.25
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.41
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,153.4
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,29.0
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,201.13
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,109.45
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,103.43
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,355.1
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,821.9
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
921755,BARCLAY STREET K 81,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.11
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.21
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.25
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,113.2
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.8
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.53
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,174.8
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,460.7
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,179.6
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.43
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.4
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.15
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.13
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,100.0
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,199.3
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.6
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,30.0
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,203.66
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,109.87
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,110.67
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,347.5
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,830.0
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
921755,BARCLAY STREET K 81,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.63
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,111.37
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.34
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,182.4
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,454.0
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,165.9
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.81
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.91
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.17
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,92.9
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,160.5
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.7
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,29.4
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,197.59
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,100.15
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,100.37
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,366.0
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,806.9
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.4
921755,BARCLAY STREET K 81,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.33
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,109.34
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.82
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.03
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,448.0
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,132.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.09
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.81
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.21
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,97.3
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,141.8
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,188.8
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,104.17
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,101.09
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,331.7
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,774.9
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.6
921755,BARCLAY STREET K 81,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.26
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,49.3
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,113.48
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.62
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.63
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,191.5
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,463.3
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.77
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.69
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.53
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,93.8
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.8
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,135.2
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,194.17
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,105.72
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,360.1
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,794.2
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
921755,BARCLAY STREET K 81,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.98
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.1
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.01
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.77
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,111.51
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.16
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,189.0
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,455.7
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.3
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.42
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.19
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.84
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,87.6
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.8
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.8
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,29.8
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,192.15
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,92.68
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,96.74
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,360.8
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,786.1
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
921755,BARCLAY STREET K 81,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.58
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.76
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.9
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,109.3
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.44
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,180.4
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,447.8
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.41
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
