Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.8
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.65
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.05
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,167.9
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,197.11
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,102.26
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,372.5
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,808.3
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
921755,BARCLAY STREET K 81,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.12
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.77
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,98.09
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.71
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,155.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,401.4
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,159.3
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.99
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,164.4
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.36
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.62
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,145.7
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,29.9
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,173.85
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,96.65
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,98.96
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,293.4
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,711.8
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
921755,BARCLAY STREET K 81,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.91
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,101.46
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.12
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,162.2
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,413.9
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,177.6
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.08
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.87
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.01
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,81.5
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,151.5
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.2
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,30.0
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,180.9
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.88
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,112.52
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,327.2
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,739.7
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
921755,BARCLAY STREET K 81,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.46
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.36
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.5
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,101.04
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.14
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.14
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,170.0
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,412.6
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,161.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.68
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.05
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.92
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,160.5
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,30.0
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,183.05
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,87.24
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,95.54
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,347.3
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,749.0
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
921755,BARCLAY STREET K 81,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.38
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,108.72
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.56
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,187.9
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,445.0
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.92
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.79
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,75.0
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,5.0
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,189.64
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.86
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,85.78
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,382.5
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,776.7
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
921755,BARCLAY STREET K 81,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.35
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,53.2
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,103.31
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.29
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,180.1
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,421.0
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.13
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.68
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,64.0
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,179.93
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,87.37
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.98
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,365.2
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,734.7
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
921755,BARCLAY STREET K 81,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.64
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.88
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,108.81
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.27
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,188.8
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,441.6
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.22
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.55
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,69.1
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,185.98
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,86.55
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.59
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,385.9
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,756.0
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
921755,BARCLAY STREET K 81,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,103.69
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.44
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,176.9
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,419.9
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,149.4
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.38
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.5
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.13
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.71
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,188.61
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,85.99
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,85.7
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,378.3
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,765.5
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
921755,BARCLAY STREET K 81,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,62.4
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,108.68
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.98
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.59
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,185.6
