Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,442.3
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.6
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.69
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.0
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.15
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.02
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,48.5
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,183.07
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,91.83
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,80.49
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,354.6
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,745.8
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
921755,BARCLAY STREET K 81,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.64
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.72
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,101.08
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.8
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,177.6
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,412.9
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.0
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.18
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.1
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.42
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.9
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,22.3
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,167.1
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,87.29
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,76.71
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,320.3
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,684.2
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
921755,BARCLAY STREET K 81,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.23
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.93
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,101.5
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.26
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,185.5
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,414.8
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.52
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.4
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.65
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,68.8
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,25.9
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,172.84
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,86.1
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,354.9
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,708.0
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
921755,BARCLAY STREET K 81,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.55
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.49
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,101.94
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.86
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,181.5
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,414.7
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.1
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.47
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.6
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,172.09
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,97.77
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,77.15
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,323.2
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,701.6
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
921755,BARCLAY STREET K 81,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.54
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,112.71
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.49
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,201.2
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,458.9
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.5
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.1
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.89
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.55
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,30.6
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,184.27
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,93.5
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,85.58
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,358.1
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,750.0
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
921755,BARCLAY STREET K 81,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.44
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,103.65
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.09
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.99
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,175.2
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,421.3
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.66
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.8
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.87
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,63.9
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,168.09
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,83.72
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,82.42
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,321.5
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,683.8
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
921755,BARCLAY STREET K 81,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.94
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,101.55
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.78
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,169.0
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,412.5
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.76
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.96
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,166.88
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,85.83
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,81.72
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,310.4
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,679.5
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
921755,BARCLAY STREET K 81,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.7
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,99.11
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.33
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,168.2
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,402.9
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,116.5
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.86
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.67
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,166.12
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,86.43
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,81.19
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,306.6
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,676.5
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
921755,BARCLAY STREET K 81,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
