Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.19
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,102.81
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.92
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,179.6
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,417.9
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,116.0
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.11
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.88
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,60.0
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,168.87
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,82.73
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,82.79
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,320.1
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,687.8
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
921755,BARCLAY STREET K 81,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,101.35
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.36
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,169.2
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,411.7
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.33
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.4
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.36
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,31.1
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,167.85
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,90.39
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,305.8
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,683.6
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
921755,BARCLAY STREET K 81,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.98
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.42
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,100.43
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.61
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.6
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,167.7
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,407.7
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,121.3
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.65
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.26
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,31.1
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,172.52
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,86.44
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,91.92
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,310.0
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,701.9
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
921755,BARCLAY STREET K 81,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,100.52
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.36
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,168.7
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,407.4
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.6
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.54
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.1
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.01
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,165.08
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,90.09
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,91.68
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,271.9
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,671.5
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
921755,BARCLAY STREET K 81,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,97.56
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.25
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,162.2
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,395.1
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.39
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.4
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.79
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.22
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,162.13
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,86.09
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,87.61
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,273.6
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.2
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
921755,BARCLAY STREET K 81,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.35
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,99.08
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.73
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,163.2
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,401.4
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.3
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.97
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.24
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,162.7
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,85.68
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,96.6
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,268.3
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,661.7
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
921755,BARCLAY STREET K 81,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,96.68
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.57
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,156.9
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,391.5
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,133.4
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.76
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.07
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.16
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,31.9
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,169.45
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,84.87
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,93.22
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,298.5
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,688.4
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
921755,BARCLAY STREET K 81,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.8
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,100.52
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.46
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,178.9
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,406.0
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.76
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.18
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,40.8
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,173.41
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,82.38
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,82.65
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,330.6
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,702.5
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
921755,BARCLAY STREET K 81,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
