Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,100.6
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.62
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,174.7
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,406.0
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.0
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.18
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.15
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,21.4
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,171.87
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,80.72
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,88.19
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,319.7
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,695.8
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
921755,BARCLAY STREET K 81,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,99.4
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.88
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,172.8
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,400.9
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,119.6
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.1
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.57
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,169.3
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,80.36
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,82.45
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,323.1
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,685.4
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
921755,BARCLAY STREET K 81,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,99.21
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.07
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,171.2
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,400.1
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.83
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.24
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.87
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.89
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,32.5
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,168.08
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,84.91
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,83.18
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,310.4
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,680.6
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
921755,BARCLAY STREET K 81,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,98.02
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.43
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.06
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,165.0
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,395.0
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.66
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.4
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.09
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,32.5
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,170.85
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,90.27
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,86.84
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,304.5
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,691.1
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
921755,BARCLAY STREET K 81,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,100.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.69
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,172.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,406.8
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.4
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.61
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.09
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.8
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.01
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,179.11
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,90.07
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,91.21
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,326.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,725.7
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
921755,BARCLAY STREET K 81,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.71
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,99.89
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.79
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,172.9
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,405.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.2
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.33
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.07
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,171.46
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,89.78
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,86.83
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,311.8
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,697.4
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
921755,BARCLAY STREET K 81,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.62
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,103.92
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,179.8
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,422.7
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,123.8
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.45
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.82
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.11
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.9
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.66
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,175.62
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,92.3
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,89.39
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,319.2
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,716.2
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
921755,BARCLAY STREET K 81,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,101.0
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.0
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,163.0
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,410.8
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.99
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.08
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.31
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,168.36
