Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,93.26
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,102.07
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,273.8
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,687.1
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
921755,BARCLAY STREET K 81,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,37.2
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,99.28
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.9
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.1
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,164.6
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,403.7
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.16
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,135.9
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.35
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,33.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,173.81
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,98.18
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,95.76
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,293.6
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,709.5
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
921755,BARCLAY STREET K 81,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,100.83
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.34
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,170.5
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,410.1
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.8
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.5
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.94
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,33.0
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,166.2
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,97.33
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.25
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,296.4
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,679.3
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
921755,BARCLAY STREET K 81,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.37
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.65
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,101.9
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.13
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,169.8
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,414.4
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.0
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.38
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.0
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.22
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,74.1
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,170.5
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,81.16
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,89.19
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,323.8
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,696.1
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
921755,BARCLAY STREET K 81,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,103.14
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.64
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.4
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,166.0
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,418.3
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,174.0
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.48
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.65
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.04
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,34.1
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,173.33
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,83.71
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,100.37
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,316.3
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,705.5
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
921755,BARCLAY STREET K 81,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.47
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,40.1
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,102.45
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.26
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,168.1
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,415.1
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,185.0
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.55
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.04
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.56
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,76.4
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,34.2
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,178.89
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,84.78
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,102.96
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,331.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,727.3
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
921755,BARCLAY STREET K 81,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.55
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,103.03
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.94
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,167.0
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,417.4
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,176.0
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.55
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.37
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.17
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.76
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.08
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,73.8
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,42.8
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,179.55
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,89.35
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,98.31
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,325.0
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,730.1
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
921755,BARCLAY STREET K 81,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,102.53
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.2
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.45
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,169.9
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,416.1
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,153.9
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.49
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.86
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.78
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.48
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,77.5
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,177.18
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,84.11
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,95.32
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,336.9
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,721.6
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
921755,BARCLAY STREET K 81,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.13
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,104.04
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.31
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.88
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,173.3
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,422.8
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.2
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.95
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.72
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,80.6
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
