Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,183.96
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,87.71
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,94.99
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,360.5
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,750.4
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
921755,BARCLAY STREET K 81,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.81
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.2
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,63.0
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,103.33
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.22
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,175.3
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,420.6
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.75
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,45.7
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.76
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,78.1
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,38.4
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,189.25
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,89.33
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,100.99
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,362.9
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,773.1
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
921755,BARCLAY STREET K 81,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.93
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.47
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.21
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,103.53
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.41
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,171.7
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,422.4
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,142.0
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.51
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,150.2
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.34
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.03
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,64.5
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,60.1
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,173.92
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,95.61
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.35
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,303.9
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,712.0
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
921755,BARCLAY STREET K 81,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.92
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,41.2
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.36
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,103.55
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.71
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,165.0
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,423.3
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.11
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.1
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,169.0
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.74
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.32
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,72.3
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,35.5
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,178.35
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,98.95
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,104.08
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,298.7
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,731.6
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
921755,BARCLAY STREET K 81,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.18
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,104.23
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.99
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.9
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,163.7
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,425.7
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,152.9
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.86
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.06
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.82
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,187.8
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.2
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.59
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,81.6
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.5
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,60.3
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,180.0
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,107.76
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,109.31
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,283.6
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,738.2
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
921755,BARCLAY STREET K 81,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,107.56
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.01
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,179.4
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,437.2
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.24
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,168.7
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.25
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.29
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,94.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.5
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,35.8
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,186.61
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,97.26
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,110.52
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,322.8
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,761.4
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
921755,BARCLAY STREET K 81,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.57
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,102.97
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.27
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,160.4
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,419.2
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,201.9
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.64
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.51
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.89
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,175.3
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.71
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,80.1
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.5
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,39.8
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,177.26
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,102.78
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,116.86
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,279.7
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,724.1
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
921755,BARCLAY STREET K 81,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,101.43
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,55.76
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,158.4
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,412.4
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,227.9
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.74
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,158.6
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.6
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.67
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,80.3
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,36.2
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,178.69
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,98.11
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,123.27
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,286.2
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,729.5
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
921755,BARCLAY STREET K 81,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.3
